Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84192
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,162.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,228.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.25
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,337.12
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,565.38
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,355.62
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,535.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,370.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,477.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.75
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94266
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98129
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,116.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,193.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,203.75
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,154.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84155
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,158.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,199.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,375.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,469.62
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,379.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,464.5
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,369.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,487.12
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.38
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95889
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98087
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,135.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,198.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,162.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,173.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,135.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89184
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,98.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,163.88
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,264.75
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.75
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,370.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,501.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,351.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,498.62
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.75
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,350.38
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,523.25
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96033
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,183.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.5
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90661
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
