Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,159.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,228.25
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.12
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,393.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,516.38
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,311.5
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,434.75
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,377.5
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,502.88
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.62
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93216
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96414
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,167.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,112.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.12
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,125.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,181.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9284
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,161.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,214.12
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,390.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,491.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,306.75
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,410.88
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,386.12
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,484.25
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.62
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9393
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97137
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,180.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,155.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,125.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,192.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,154.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,224.75
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.88
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,385.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,493.38
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,342.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,508.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.88
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,353.25
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,476.12
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93756
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,184.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,185.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,173.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,188.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92273
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,153.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,229.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,344.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,453.25
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.62
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,393.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,535.12
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.88
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,365.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,490.75
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
