Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93375
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,180.88
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.38
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,192.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,157.88
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,153.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,205.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,174.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,346.5
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,433.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,363.12
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,478.62
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,434.25
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,526.38
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91128
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9805
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.5
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,187.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,137.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,211.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,156.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,255.62
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,189.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,314.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,429.12
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,353.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,472.25
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.75
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,422.88
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,557.5
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91427
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,139.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,174.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,137.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,220.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,165.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,220.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,192.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88772
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.036
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,152.88
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,250.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.25
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,347.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,501.38
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.25
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,360.25
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,497.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,417.62
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,577.75
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.12
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89078
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,135.5
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,230.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.5
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,151.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,221.62
