Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,190.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,166.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61816
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,154.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,305.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,192.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,333.88
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,452.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,403.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,516.38
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,421.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,637.62
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.75
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.18
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90231
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,199.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45959
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,144.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,230.62
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,344.62
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,511.25
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.88
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,365.62
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,457.5
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,407.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,582.38
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.62
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92627
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9823
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,130.38
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,180.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,146.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,273.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,211.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,198.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.38
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88028
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,166.5
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,266.38
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,215.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,430.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,631.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,529.25
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,342.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,456.75
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,448.62
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,643.12
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.88
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.69
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89422
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9115
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9154
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,127.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,171.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,173.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,285.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,219.5
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,169.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,121.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
