Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,182.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45446
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,138.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,237.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,405.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,602.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.12
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,345.62
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,431.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.88
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,440.75
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,623.12
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.25
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97012
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92679
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-16.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-16.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92099
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89587
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92203
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,186.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.12
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,189.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,151.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,214.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71835
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,140.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,217.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,403.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,518.75
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,334.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,461.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.25
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,407.38
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,568.62
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.88
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93982
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,179.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,188.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88064
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,165.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,145.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,244.62
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.25
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,347.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,498.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,331.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,439.75
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,361.5
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,528.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.12
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95999
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9556
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96457
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,175.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.19
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22683
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
