Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,145.25
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,239.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,172.38
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,284.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,413.88
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,330.62
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,461.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,357.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,486.75
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.38
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95935
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96683
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,183.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.12
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,115.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,195.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96243
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.04131
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,146.12
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,221.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,299.5
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,391.5
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,314.88
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,450.75
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,381.62
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,495.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.38
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96335
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96316
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,174.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,177.56
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03713
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.62
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,135.62
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,190.62
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,318.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,393.62
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.38
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,277.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,447.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.25
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,330.12
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,470.62
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94958
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,167.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-176.37
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00398
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,139.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,181.5
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,151.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,306.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,414.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.25
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,333.88
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,446.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,318.38
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,446.12
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96744
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
