Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,177.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87451
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05177
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,134.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,202.62
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,314.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,416.12
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,329.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,487.5
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.88
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,341.25
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,469.38
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.75
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9841
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,111.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,129.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,183.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05177
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,140.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,189.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,157.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,339.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,431.88
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,355.5
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,513.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.25
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,341.12
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,465.75
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.38
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96631
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,102.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,162.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,172.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.10515
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,140.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,197.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,153.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,330.25
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,441.88
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,325.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,452.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,320.75
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,424.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.38
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96722
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96652
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,175.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
