Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95178
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94662
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75677
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.38
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,148.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,202.38
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,348.88
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,456.38
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.38
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,285.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,412.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,338.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,445.62
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.12
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96619
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,101.38
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.38
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,167.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8367
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,146.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,190.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,326.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,405.62
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.12
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,338.38
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,447.25
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.38
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,333.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,442.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.88
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,111.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,174.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.88
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93378
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84579
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,145.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,208.38
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,342.88
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,460.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,317.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,437.75
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.12
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,308.25
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,427.62
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98425
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87738
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
