Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,146.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,238.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,356.25
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,433.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,324.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,462.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,322.75
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,450.5
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.12
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99173
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.25
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95023
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89718
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,148.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,216.12
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,305.25
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,462.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,333.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,474.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.75
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,341.25
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,469.25
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97134
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,159.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,159.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95349
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9252
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89837
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,156.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,215.88
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.12
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,307.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,427.5
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,398.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,496.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.62
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,314.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,516.75
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.38
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9758
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,198.25
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.38
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92071
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90478
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,146.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,233.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,336.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,451.5
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,350.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,488.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.88
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,378.62
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,585.75
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.12
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97134
