Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94461
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93005
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90976
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,143.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,257.12
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,174.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,359.75
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,454.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,292.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,445.38
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.88
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,405.5
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,550.25
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.62
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94644
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88641
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,146.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,251.25
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,346.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,468.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,304.25
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,441.62
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.75
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,301.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,556.88
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.38
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96814
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,150.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,233.38
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,178.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,310.75
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,453.88
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,289.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,476.25
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,302.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,451.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.12
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97687
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,145.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
