Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,148.38
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,239.75
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,314.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,449.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,286.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,427.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,363.62
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,495.88
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.62
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97028
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97455
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9599
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,224.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,163.38
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,265.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,204.25
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,261.75
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,475.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,274.25
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,371.88
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,374.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,572.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95782
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96301
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,145.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,233.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,185.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,237.62
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,383.12
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,273.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,392.38
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.75
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,361.25
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,467.5
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.88
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96817
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92129
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95908
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94195
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,176.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92789
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
