Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,144.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,309.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,224.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,203.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,297.75
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,271.12
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,362.88
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,337.5
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,532.38
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.62
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94238
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92175
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94974
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,149.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,216.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94528
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,131.62
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,324.62
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,232.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,223.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,310.75
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,232.38
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,313.88
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,293.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,569.5
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9491
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9172
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97357
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94174
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,131.62
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,264.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,223.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,276.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,215.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,278.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,301.75
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,461.88
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.12
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95499
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94693
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91083
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,127.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,230.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,222.88
