Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,321.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,213.88
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,340.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,269.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,447.12
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91583
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92093
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95364
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9386
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,129.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,185.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,233.12
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,309.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,202.5
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,329.38
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,247.75
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,384.25
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96045
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90869
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87176
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,32.5
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90939
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89151
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93921
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93399
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88162
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,125.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,192.5
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,214.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,284.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,200.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,291.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,248.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,363.12
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95218
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88663
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89425
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86996
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90851
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8464
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,120.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,183.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.25
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,262.38
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,183.25
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,257.62
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,225.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,364.88
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95529
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87497
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91867
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
