Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,57.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86267
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9064
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87253
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,172.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,187.25
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,249.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,195.62
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,284.12
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,223.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,339.38
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96573
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88098
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90387
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84802
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89221
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84103
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,236.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.25
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,181.75
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,231.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,195.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,267.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,234.75
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,335.12
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.18
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96115
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88467
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8966
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9545
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94629
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92578
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86847
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88132
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84491
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,119.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,253.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,134.62
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,175.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,264.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,199.88
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,265.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,221.25
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,327.75
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95331
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90014
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87985
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9144
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92926
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
