Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84509
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85486
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87127
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,122.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,179.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,141.62
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,179.88
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,237.12
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,189.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,267.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,246.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,326.5
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.81
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97171
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90893
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85547
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92483
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86789
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84848
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87512
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.25
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,189.88
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,268.5
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,181.25
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,284.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,231.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,317.75
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97061
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90698
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89322
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92599
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85388
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84491
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91537
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85739
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,172.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,189.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,257.75
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,174.25
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,233.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,236.12
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,326.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.5
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96646
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86578
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91754
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91962
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92172
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9039
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86844
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57699
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
