Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,113.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,190.12
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,264.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,203.38
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,251.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,226.25
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,297.88
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8808
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92178
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95425
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94241
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92746
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84207
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33538
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,113.88
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,159.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,201.38
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,189.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,240.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,226.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,280.25
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89148
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88766
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9407
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91958
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9353
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93976
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84601
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.19484
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,195.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,314.5
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,194.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,224.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,279.25
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99268
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90179
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91571
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93082
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93558
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91791
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.11394
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,114.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,165.5
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,268.5
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,324.75
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,212.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,269.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,247.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,307.25
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98007
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91739
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93173
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,30.75
