Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93194
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93805
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92599
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.31
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85715
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42196
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,203.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,296.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,227.88
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,280.5
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,234.25
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,312.12
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96063
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92721
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91904
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.19
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86157
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66888
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.25
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,114.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,179.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,199.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,269.38
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,222.5
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,267.88
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,231.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,354.75
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95843
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86416
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9133
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95914
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93951
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9292
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61614
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.88
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,201.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,260.38
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,235.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,296.75
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,226.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,312.62
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95178
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86178
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93964
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94775
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96252
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
