Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92493
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90863
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46581
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,116.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,168.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,194.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,264.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,225.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,293.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,240.12
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,328.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94836
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86917
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93756
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92956
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-74.56
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89557
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91543
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41997
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,162.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,194.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,251.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,239.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,287.25
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,256.5
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,332.75
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9556
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86764
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93133
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93249
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96786
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93725
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84866
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53762
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,121.5
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,192.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,208.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,277.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,237.62
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,278.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,258.88
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,333.25
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96326
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87753
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87063
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9425
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93902
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94971
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
