Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85251
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68942
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,117.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,201.38
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,212.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,261.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,246.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,281.25
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,253.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,355.75
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96002
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90234
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86706
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93967
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92569
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92419
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83365
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4833
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,106.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,178.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,211.25
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,271.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,265.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,317.88
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,236.38
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,343.62
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96149
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89358
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91162
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92294
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86468
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9147
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30486
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,121.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,192.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.38
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,217.12
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,279.12
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,253.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,289.5
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,237.75
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,298.12
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96341
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88238
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94192
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93548
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93136
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92844
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2517
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,122.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,229.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,219.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,305.38
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,230.12
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,271.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,264.62
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,360.75
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
