Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96301
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87304
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9295
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93597
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94699
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92255
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88956
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9064
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74493
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,137.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,124.75
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,234.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,220.88
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,299.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,237.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,273.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,287.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,404.5
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.25
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89071
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93652
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93887
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9491
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92654
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82092
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,189.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,139.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,250.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,163.62
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,230.38
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,288.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,245.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,299.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,322.75
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,456.12
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96347
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94137
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94391
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94668
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92694
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8457
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78503
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,161.62
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,227.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,152.25
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,246.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,282.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,227.88
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,299.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,302.5
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,412.12
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.75
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96573
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9303
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92847
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93249
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93201
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
