Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86636
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92062
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80768
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,152.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,125.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,242.5
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,155.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,246.62
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,294.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,226.38
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,278.5
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,276.12
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,429.5
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.75
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96088
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92813
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94485
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93756
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93313
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88421
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90396
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,133.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,179.62
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,251.25
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,287.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,232.75
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,288.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,302.88
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,385.5
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96228
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9133
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93393
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92984
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95505
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87161
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.837
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,119.38
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,126.75
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,205.62
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,258.62
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,301.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,225.5
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,283.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,290.25
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,392.62
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94348
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92142
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93991
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,99.12
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
