Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86725
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93121
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00346
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,129.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,189.88
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.12
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,241.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,315.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,233.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,277.25
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,295.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,397.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9267
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92197
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93973
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-76.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8634
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.11809
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,199.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,247.62
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,291.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,244.5
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,301.62
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,317.75
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,398.25
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91974
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91638
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94229
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93429
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,153.69
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87088
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84088
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,287.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,175.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,256.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,362.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,239.62
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,278.75
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,335.88
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,437.12
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89456
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93518
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93606
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93451
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87298
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91839
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
