Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,141.25
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,190.38
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,167.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,296.5
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,357.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,249.62
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,306.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,350.75
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,424.12
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.25
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90838
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94485
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93106
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,23.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94763
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92599
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86468
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93222
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,148.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,215.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,168.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,284.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,350.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.38
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,253.25
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,308.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,306.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,412.88
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93237
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94351
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93725
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95193
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9173
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93661
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87625
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91931
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88635
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,148.75
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,195.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,165.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,278.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,326.12
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,221.25
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,279.62
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,349.38
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92377
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95496
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93503
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91598
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93054
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92621
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87204
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93027
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92737
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,149.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,258.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,168.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,236.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,310.75
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,209.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,262.5
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,282.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,396.12
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92712
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95996
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91815
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
