Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94775
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91022
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9555
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91998
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86899
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93503
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91861
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,157.25
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,229.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,182.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,241.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,293.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,208.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,249.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,311.62
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,399.38
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93454
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93307
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9328
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,50.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93463
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91147
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89514
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90695
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89895
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,179.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,250.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,213.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,218.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,281.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,208.75
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,249.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,302.38
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,436.12
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.25
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95288
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88614
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96899
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95685
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,180.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91562
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90387
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,183.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,255.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,264.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,344.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,282.75
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,335.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,388.62
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,469.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.38
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95254
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89966
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94974
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95319
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,169.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
