Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89557
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,185.38
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,279.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,230.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,254.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,333.38
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,261.25
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,336.12
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,391.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,515.62
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94653
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91653
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94354
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91809
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,187.62
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,282.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,205.5
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,283.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,347.12
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,297.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,346.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,393.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,514.38
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.75
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9599
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94098
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96634
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94647
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92221
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92609
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93845
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,215.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,279.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,239.5
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,265.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,325.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,310.38
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,391.12
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,448.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,510.88
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.25
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95172
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96893
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94336
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94495
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91919
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
