Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,208.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,287.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,239.62
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,277.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,370.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,297.62
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,396.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,456.25
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,546.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.88
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93411
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97852
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9447
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,121.88
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,203.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.88
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91641
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90677
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,205.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,284.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,239.88
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,279.75
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,374.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.12
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,318.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,407.38
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,442.12
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,555.62
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.12
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94418
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96201
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94607
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,133.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,213.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92453
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,199.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,289.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,229.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,301.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,361.75
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.38
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,309.12
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,444.88
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.62
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,418.5
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,539.62
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95358
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,139.38
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,130.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,211.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91083
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90307
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,197.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,286.88
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,228.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,287.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,364.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.12
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,355.5
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,446.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,422.38
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,525.25
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.75
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
