Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92908
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,153.38
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,224.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,186.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90088
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87961
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,200.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,323.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,246.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,296.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,409.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,336.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,461.75
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.88
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,431.25
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,607.38
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.12
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96631
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,202.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93155
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9003
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45595
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,189.38
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,253.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,210.5
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,351.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,425.75
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,377.25
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,536.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,374.62
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,532.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.12
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96341
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96374
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,126.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,179.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,185.25
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-175.93
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.927
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08544
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,191.12
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,226.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,202.88
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,335.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,455.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,344.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,493.25
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.25
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,351.5
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,477.75
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.38
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97092
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95496
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94537
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
