Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.38
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91733
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.56
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88919
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,193.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,276.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,222.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,333.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,406.75
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,333.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,423.12
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.88
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,370.5
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,537.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.25
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9751
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96014
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96435
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95669
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,90.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,208.12
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,307.75
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,246.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,337.62
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,426.5
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,324.88
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,405.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.88
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,438.75
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,576.25
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96204
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,126.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,136.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95575
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,218.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,292.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,255.5
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,369.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,474.62
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.25
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,341.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,415.12
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.75
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,482.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,596.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.38
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.88
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.88
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
