Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.88
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92859
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,217.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,288.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,245.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,391.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,501.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.38
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,347.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,434.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,460.75
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,613.25
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.62
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94665
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,213.62
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,258.62
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,227.62
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,404.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,532.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,376.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,461.25
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.75
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,482.88
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,553.12
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.38
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96808
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,157.12
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,143.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,202.12
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.88
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92224
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,213.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,273.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,236.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,432.25
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,553.5
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.88
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,374.88
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,496.25
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.62
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,481.75
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,579.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98157
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,145.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,219.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,170.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94073
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92636
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
