Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,218.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,271.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,236.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,474.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,599.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,532.62
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,389.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,502.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.12
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,455.5
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,579.88
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,530.75
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97983
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96204
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96179
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,171.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,215.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,193.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,220.88
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,312.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,242.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,422.5
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,600.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,383.75
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,482.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.12
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,494.62
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,633.38
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.25
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96442
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96194
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,141.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,162.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,155.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,254.38
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,213.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,226.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,302.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,253.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,423.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,598.88
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.62
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,359.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,484.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,492.12
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,653.25
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.5
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96252
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97498
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,159.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,154.25
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,208.62
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,182.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.62
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,223.25
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,320.12
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,245.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,426.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,563.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,371.38
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,504.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.88
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,496.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,666.75
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.5
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
