Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,159.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.38
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,167.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,223.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,194.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,204.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,217.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,307.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,255.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,420.88
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,510.5
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.88
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,409.38
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,522.25
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.88
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,533.62
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,678.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97299
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97787
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,170.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,175.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,231.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,203.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.38
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,227.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,296.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,259.38
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,423.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,554.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,400.88
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,520.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,535.75
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,659.12
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,607.62
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,133.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,168.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,231.38
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,149.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,232.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,226.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,306.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,261.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,395.88
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,601.12
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,403.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,537.62
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.88
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,523.75
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,669.5
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.25
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97848
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.38
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,138.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,188.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
