Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,160.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,252.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,215.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,289.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,242.88
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,498.12
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,625.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.5
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,413.38
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,514.75
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.12
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,515.38
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,620.25
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96631
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,177.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.88
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95987
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,136.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,221.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,164.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,254.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,221.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,304.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,255.5
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,535.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,703.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,623.88
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,431.75
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,552.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.38
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,498.75
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,636.25
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.12
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97171
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,163.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95242
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,191.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,133.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,165.5
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,149.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,263.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,207.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,186.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,240.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.5
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,154.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,216.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,340.25
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,256.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,454.62
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,622.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,540.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,404.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,594.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,497.75
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,514.88
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,739.12
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,630.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,189.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,277.62
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,161.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,117.62
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,263.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.62
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,260.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
