Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,159.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,222.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,349.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,273.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,442.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,643.75
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.38
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,418.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,543.88
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,548.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,740.25
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,654.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,146.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,128.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,196.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,120.88
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,193.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,170.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,250.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,251.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,336.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,289.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,423.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,523.12
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.75
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,435.88
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,605.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.38
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,618.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,737.5
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,675.25
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,170.88
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.88
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,133.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,190.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,164.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,241.75
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,126.88
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,162.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,248.12
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,325.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,283.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,432.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,550.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,467.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,616.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.25
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,610.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,743.5
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,671.62
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,128.62
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,156.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,161.62
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,232.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,191.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,228.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,214.62
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,219.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,165.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,227.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,320.12
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,262.12
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,448.25
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,573.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,516.38
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,469.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,647.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,546.75
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,622.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,765.5
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,680.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
