Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,154.12
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,162.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,175.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,251.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,211.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,199.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,211.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,169.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,237.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,335.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,269.5
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,469.5
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,608.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.88
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,485.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,662.5
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,562.12
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,629.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,754.38
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,694.75
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97424
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,180.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,175.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,249.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,225.38
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,160.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,221.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,300.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,255.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,515.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,642.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,574.75
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,455.5
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,571.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,586.62
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,736.12
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,656.25
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9834
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,180.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,135.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,266.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,182.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,177.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,285.12
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,230.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,114.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,181.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,217.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,352.62
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,263.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,417.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,567.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.38
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,499.25
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,712.75
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,601.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,586.5
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,774.25
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,668.12
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,146.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,174.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,153.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,283.88
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,213.88
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,140.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,280.12
