Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,199.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,192.88
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,198.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,218.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,308.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,253.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,446.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,566.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,506.62
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,502.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,705.5
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,616.75
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,612.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,732.25
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,668.12
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,155.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,254.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,182.38
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,139.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,213.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,190.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,191.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,229.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,205.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,157.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,162.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,212.75
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,270.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,232.62
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,480.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,657.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,576.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,546.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,763.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,641.38
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,599.88
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,726.12
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,663.25
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,158.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,132.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,173.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,148.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,226.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,94.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,109.38
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.38
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,205.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.25
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,163.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,209.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,307.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,245.88
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,479.25
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,618.12
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,482.62
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,631.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,607.75
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,736.5
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,670.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,135.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,103.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,174.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,127.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,199.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.38
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,149.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,293.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,215.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,180.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,163.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,251.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,87.88
