Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,213.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.38
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,140.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,186.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,213.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,397.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,270.38
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,521.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,686.38
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,590.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,511.62
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,644.75
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,647.5
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,904.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,762.88
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,144.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,207.5
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,172.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,203.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,289.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,238.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,195.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,178.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,237.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,150.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,141.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,189.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,231.5
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,375.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,285.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,501.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,619.75
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.62
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,510.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,648.88
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,579.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,682.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,870.12
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,777.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,145.88
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,138.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,223.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,182.88
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,144.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,247.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,197.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,159.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,274.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,229.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,124.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,229.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,129.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,186.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,226.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,359.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,283.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,488.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,596.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,489.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,638.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,565.12
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,672.38
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,839.25
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,764.75
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,153.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,151.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,136.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,178.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,261.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,219.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,119.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,176.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,259.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,167.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,259.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,205.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
