Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,184.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,235.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,388.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,304.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,443.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,571.25
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,512.38
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,463.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,582.62
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.88
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,662.5
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,853.12
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,758.75
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97711
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,137.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,145.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,213.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.75
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,167.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,256.12
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,199.75
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,224.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,232.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92407
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,167.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,224.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,339.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,273.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,440.25
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,527.12
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,441.5
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,553.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.88
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,593.38
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,767.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,687.62
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.12
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,165.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,256.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,207.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,147.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,245.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,193.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,188.75
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,189.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,160.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,174.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,258.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,219.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,130.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,174.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,237.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,346.12
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,285.38
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,441.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,549.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,460.62
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,617.75
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,664.75
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,801.88
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,720.25
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96976
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95502
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,222.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,140.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,214.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,175.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,155.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,221.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,214.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,259.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91897
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,171.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,191.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,312.5
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,252.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,463.88
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,584.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.38
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,418.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,593.62
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.25
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,581.12
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,789.75
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,706.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95737
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96527
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
