Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,194.38
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.38
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,116.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,152.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,227.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,119.38
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,138.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,208.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.38
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,162.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,184.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,328.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,237.12
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,491.75
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,610.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,545.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,411.25
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,562.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,549.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,763.88
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,664.5
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,152.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,202.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.62
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,167.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,235.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.12
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,116.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,252.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,167.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,238.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,175.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,217.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,358.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,288.12
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,469.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,610.75
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.62
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,380.5
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,518.25
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,609.62
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,827.12
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,716.88
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,142.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,225.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,159.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,235.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,156.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,219.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,347.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,268.5
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,373.88
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,512.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,378.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,534.25
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,588.62
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,717.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.12
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96954
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,50.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,141.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,220.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,182.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
