Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.88
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,171.38
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,314.62
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,247.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,378.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,537.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.62
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,351.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,480.12
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.25
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,473.62
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,687.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,602.75
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96817
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.25
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,124.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,197.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,166.25
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,298.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.25
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,373.62
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,526.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,374.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,484.88
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.75
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,490.25
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,622.12
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.5
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9772
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,156.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,143.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,225.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9454
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,198.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,297.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,247.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,352.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,471.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,332.38
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,465.25
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.62
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,534.88
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,642.75
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.38
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,151.12
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,211.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,187.38
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94907
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
