Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,188.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,300.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,253.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,354.38
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,510.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,334.75
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,445.25
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.62
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,534.88
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,645.38
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.5
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9913
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9483
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,126.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,127.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,198.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,140.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,217.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,207.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,345.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,265.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,384.12
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,522.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,297.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,420.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,546.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,681.38
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.25
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99094
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96042
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,144.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,224.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,177.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,172.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,104.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91489
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,190.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,310.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,251.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,400.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,497.12
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.88
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,318.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,443.75
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.62
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,523.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,665.25
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,591.38
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,110.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,133.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,157.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,246.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,166.38
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,143.38
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,218.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,180.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,262.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,209.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,404.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,542.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,358.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,454.12
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.88
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,485.25
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,617.62
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,549.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
