Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98859
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,163.62
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,188.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.62
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,130.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93677
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,161.38
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,286.62
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,197.38
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,387.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,522.12
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,340.38
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,441.88
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,443.38
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,564.5
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.75
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,169.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,239.62
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,323.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,458.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,313.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,404.5
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.38
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,426.88
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,519.12
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,174.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,175.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,248.25
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,211.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,364.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,461.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.38
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,313.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,468.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,428.5
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,590.88
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.75
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
