Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94168
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94278
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,174.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,260.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,198.5
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,367.62
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,460.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.62
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,292.62
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,448.88
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,401.75
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,546.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.62
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,135.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,195.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,178.5
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,263.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,215.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,320.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,417.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,268.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,371.62
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,407.75
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,539.88
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.25
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,201.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93924
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93085
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,162.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,268.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,227.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,316.62
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,426.62
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,277.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,413.12
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.25
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,436.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,545.75
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.88
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,92.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.25
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,141.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,208.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.62
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9216
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,90.25
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
