Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,175.88
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,289.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,213.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,277.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,440.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,290.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,400.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,417.75
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,546.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9483
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,205.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,172.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,319.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,239.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,312.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,417.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,288.62
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,414.75
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,447.12
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,630.88
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.25
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95166
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,120.38
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,180.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,112.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.12
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9306
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,160.12
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,274.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,198.12
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,333.5
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,480.38
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.75
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,293.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,414.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,373.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,563.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.88
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97501
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,151.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,152.25
