Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,216.62
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,357.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,503.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.88
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,303.38
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,449.25
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,373.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,503.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.12
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95337
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94629
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,154.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95004
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.75
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,149.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,219.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,171.62
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,292.75
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,432.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,311.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,436.25
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,348.38
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,467.12
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93887
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94894
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,128.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,118.88
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,197.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94955
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.944
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,168.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,322.75
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,207.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,280.5
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,382.62
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,283.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,412.25
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,388.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,573.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.88
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96716
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94272
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,105.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,167.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,98.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,103.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91812
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89908
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,149.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,250.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,324.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,431.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,286.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,401.5
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,337.62
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,555.12
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.38
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96481
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96066
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,130.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
