Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96872
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,158.38
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95166
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,135.75
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91299
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.43
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69931
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,149.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,201.88
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.75
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,318.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,437.5
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,277.38
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,449.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.25
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,318.62
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,491.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97116
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,145.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92737
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91073
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89999
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,151.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,214.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.62
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,324.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,435.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.12
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,321.75
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,446.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,332.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,493.25
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95694
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,183.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,154.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,211.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91562
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9003
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86667
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,154.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,258.62
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,200.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,338.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,471.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.88
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,265.25
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,391.38
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,390.12
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,527.62
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.75
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96805
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94827
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97205
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,178.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,190.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
