Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93454
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91141
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91608
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,158.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,242.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,187.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,325.12
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,449.88
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,281.88
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,417.88
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,349.25
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,525.62
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.38
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.892
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97165
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,163.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95392
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,155.38
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,258.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,185.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,367.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,481.5
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,310.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,431.88
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,413.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,511.25
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90274
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,123.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.5
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,156.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,159.88
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,277.75
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,216.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,379.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,513.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.38
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,310.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,416.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,437.25
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,573.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.12
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94971
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,171.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,174.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,151.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90576
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
