Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,162.62
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,290.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,211.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,426.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,572.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,303.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,432.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,386.75
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,577.38
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.25
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94922
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,159.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,121.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,182.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,158.5
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,151.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,206.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,175.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,370.5
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,503.12
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.88
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,339.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,430.38
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.75
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,404.62
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,521.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.25
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89859
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,129.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,199.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,246.25
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,178.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.63
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.25
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,153.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,287.12
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,204.38
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,338.25
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,499.5
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,348.62
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,436.75
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.25
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,407.88
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,651.25
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.38
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86987
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,140.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,98.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,122.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,204.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,244.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,187.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,113.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.12
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,175.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,295.25
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,221.5
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,324.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,479.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,350.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,567.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,476.38
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,634.75
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.88
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90976
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97736
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
