Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,201.62
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,180.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,175.62
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92184
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,144.88
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,250.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,275.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,474.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,349.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,564.5
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,383.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,593.12
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.38
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96243
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,178.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,132.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,200.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89905
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93323
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,107.5
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,159.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,290.88
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,201.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,269.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,402.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,320.38
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,468.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.12
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,428.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,557.75
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.5
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94949
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97787
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,185.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.5
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,146.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,202.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91092
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,172.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,318.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,227.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,320.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,448.5
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,311.38
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,423.5
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,466.75
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,636.12
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,539.25
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93918
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,206.5
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,124.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,181.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,186.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
