Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,163.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88244
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,228.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,360.62
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,488.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.75
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,343.12
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,477.38
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.88
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,378.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,550.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.25
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,117.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,180.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,126.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,206.25
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,134.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,217.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94925
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91077
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,116.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,148.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,262.5
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,183.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,328.88
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,456.75
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.25
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,365.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,500.38
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.12
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,428.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,589.25
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.62
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,158.75
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,116.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,198.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,123.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,178.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95669
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92248
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,163.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,225.75
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,165.75
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,292.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,227.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,310.12
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,407.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,332.5
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,444.62
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,447.38
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,603.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.25
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97314
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,169.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,134.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,180.88
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,199.0
