Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8912
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,263.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,316.62
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,406.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,317.25
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,502.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.75
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,354.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,570.12
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.88
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96875
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94775
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90802
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,149.5
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,236.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,182.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,290.75
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,408.62
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,255.62
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,424.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.25
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,356.88
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,505.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.12
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98111
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96112
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,147.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,216.88
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,166.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,328.88
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,418.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,281.75
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,371.25
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,360.62
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,477.5
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.38
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95337
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,72.25
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,181.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.25
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,199.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94293
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92471
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,146.25
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,220.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,274.12
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,431.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.12
