Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,313.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,437.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.38
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,364.62
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,526.88
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95901
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95499
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,130.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,217.25
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,68.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94662
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,139.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,245.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,287.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,395.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.62
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,311.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,396.25
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.38
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,336.88
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,547.5
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.12
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95715
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9454
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,193.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,150.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,141.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,253.5
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,169.75
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,273.38
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,441.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.62
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,296.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,471.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.12
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,337.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,505.25
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.88
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94763
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96017
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9707
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,186.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,186.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95294
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9339
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,189.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,137.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,233.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.88
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,271.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,387.75
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.38
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,343.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,468.5
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.62
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,339.12
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,498.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.25
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94678
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9747
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
