Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,108.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94885
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93436
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90896
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,134.62
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,220.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,295.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,389.12
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,342.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,452.75
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,301.88
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,425.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97382
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.88
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,189.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,152.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91034
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90842
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68093
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,127.25
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,183.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,283.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,412.12
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,332.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,458.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,322.62
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,423.5
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95944
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96371
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,117.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,196.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.69
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09108
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,138.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,223.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,287.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,384.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,367.38
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,504.88
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.62
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,316.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,429.25
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.75
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99417
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,120.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.62
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,183.5
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
