Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.56
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0157
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,132.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,271.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,361.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,519.12
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,315.25
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,437.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.75
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,385.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,527.38
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.88
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96866
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,159.88
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03615
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,141.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,230.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,359.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,505.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.25
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,285.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,389.75
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,342.12
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,510.62
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.38
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,161.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92554
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00258
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,140.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,187.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.38
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,330.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,465.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,277.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,477.75
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,322.25
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,430.12
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.62
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97427
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98682
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.25
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.25
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.25
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05303
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
