Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,143.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,209.88
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,304.38
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,464.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.12
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,366.5
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,499.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,313.12
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,415.62
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97421
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.25
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05303
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,140.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,192.38
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,341.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,477.12
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.88
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,294.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,395.12
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,317.5
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,408.75
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96408
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,148.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,182.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05303
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,137.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,205.38
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,156.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,320.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,423.38
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,313.88
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,503.12
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,328.75
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,459.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95987
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97076
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97278
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9039
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05303
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,136.38
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,245.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,330.5
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,418.12
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,259.75
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,441.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,324.25
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,442.88
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.62
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92236
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96399
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
