Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95245
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91681
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05303
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,130.5
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,197.5
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,148.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,255.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,425.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,259.12
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,349.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,273.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,389.88
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.38
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92422
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95004
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,98.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94247
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87924
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05303
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,125.62
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,165.5
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,285.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,393.75
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,274.62
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,385.12
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,334.38
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,425.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.88
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92111
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90979
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9498
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89044
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05303
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,175.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,255.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,338.88
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,223.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,328.75
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,279.12
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,372.38
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.25
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97171
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93964
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92602
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96252
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,161.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
