Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91498
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.03658
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,126.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,183.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.88
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,259.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,358.62
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,248.12
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,314.62
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,256.25
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,414.5
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90686
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92459
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9512
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94595
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87601
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74499
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,123.62
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,222.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,207.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,305.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,232.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,315.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,214.88
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,432.25
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91934
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91388
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95264
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92148
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92483
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0522
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,124.5
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,185.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,142.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,218.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,296.12
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,233.88
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,341.75
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,190.25
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,327.38
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9635
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94043
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96384
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93115
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9545
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
