Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93323
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05373
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,123.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,170.38
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,233.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,335.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,212.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,315.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,224.5
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,363.88
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90124
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96429
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88931
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90805
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08257
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,127.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,121.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,267.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,138.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,193.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,272.62
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,227.12
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,343.25
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,200.75
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,315.75
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89807
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95901
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85556
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9335
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93521
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88193
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00017
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,115.12
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,199.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.75
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,283.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,221.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,376.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,195.62
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,303.12
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92334
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97354
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88119
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9487
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94284
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89569
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95605
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90942
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,166.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,196.12
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,262.75
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,213.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,309.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,200.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,294.38
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
