Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89703
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89197
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93957
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90323
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92578
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,151.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,207.25
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,260.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,219.5
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,293.75
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,206.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,287.62
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91482
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88113
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95151
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96484
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91885
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.892
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,180.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,198.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,260.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,219.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,286.62
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,196.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,274.38
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91025
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9581
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87198
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95444
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93106
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90262
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91077
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92816
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87411
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,113.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,149.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,194.38
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,238.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,186.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,292.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,207.12
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,275.75
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.914
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90973
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8721
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93487
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90326
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92224
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
