Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90753
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.931
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89404
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,112.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,216.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,250.12
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,176.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,255.5
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,206.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,276.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93356
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88287
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89639
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,31.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93729
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90134
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,86.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88318
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94421
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,167.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,178.25
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,240.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,164.12
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,231.88
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,209.5
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,288.62
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96338
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90405
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91659
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91901
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91476
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93136
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90356
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93329
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85537
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,183.88
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,228.5
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,174.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,260.12
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,202.38
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,292.12
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92224
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88171
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89682
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93701
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87213
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
