Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88104
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93283
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,108.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,226.38
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,231.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,203.12
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,247.5
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92816
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87494
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87918
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92569
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84997
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92709
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8797
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,111.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,154.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,165.25
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,218.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,174.38
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,261.88
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,204.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,254.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93442
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89255
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89059
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,24.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93466
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92016
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87811
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93216
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94781
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90484
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,110.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,169.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,184.75
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,265.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,207.12
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,290.62
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92902
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90005
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88803
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93634
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89706
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88406
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91302
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9288
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
