Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,109.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,223.62
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,252.88
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,212.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,264.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91083
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90048
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91675
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96493
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91775
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87927
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89483
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05251
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,112.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,176.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.62
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,174.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,227.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,218.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,262.75
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,194.25
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,256.38
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91806
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89123
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91315
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94232
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.25
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88156
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9162
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86276
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,2.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,113.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,211.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,169.62
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,217.12
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,221.38
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,315.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,191.62
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,281.25
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93902
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86102
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90576
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94397
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93912
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89578
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86722
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,226.25
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,213.38
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,305.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,209.75
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,288.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.06
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93927
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88855
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89422
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,26.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
