Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94043
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,93.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90509
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93567
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89734
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,111.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,160.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,187.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,247.75
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,226.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,281.5
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,223.38
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,270.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94467
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90509
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9014
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93753
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93909
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,72.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,92.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92065
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88544
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,115.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,160.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,185.12
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,243.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,229.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,292.5
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,222.25
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,308.75
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.94
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94107
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8862
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89795
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9382
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,67.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90372
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90155
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,115.88
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.38
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,190.25
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,261.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,232.62
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,302.38
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,294.75
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91299
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91571
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8916
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90375
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,103.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
