Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90243
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,115.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,164.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,209.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,260.75
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,258.88
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,303.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,276.25
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93823
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90469
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92599
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,38.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91424
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90295
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89508
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93793
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9162
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,118.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,172.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,196.88
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,253.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,265.62
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,303.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,213.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,286.5
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92221
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8985
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93237
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.914
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91104
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,71.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,58.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91113
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90567
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92886
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,119.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,181.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,205.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,252.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,259.75
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,303.38
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,218.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,271.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91095
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9144
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95578
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,36.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89191
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89465
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91424
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86407
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
