Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,122.25
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,212.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,260.38
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,259.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,312.88
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.25
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,229.75
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,294.5
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89822
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9144
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95624
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91058
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92197
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,74.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86871
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,119.88
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,195.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,233.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,258.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,300.38
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,246.25
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,305.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9155
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90158
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96967
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92938
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91955
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,64.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91562
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,67.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89572
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,181.62
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,137.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,195.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,254.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,230.12
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,294.38
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,249.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,336.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92334
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90405
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95648
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89517
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96167
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93848
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91806
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90576
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,126.5
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,171.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,242.62
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,235.12
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,265.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,258.38
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,327.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92306
